Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,30,929.0,117.0,2.4,31.5,1004.0,1016.15,713.87
2018,6,2,11,45,930.5,116.5,2.4,31.85,1009.0,998.85,702.02
2018,6,2,12,0,932.0,116.0,2.4,32.2,1014.0,978.11,688.15
2018,6,2,12,15,933.5,115.0,2.35,32.4,1012.5,953.56,671.94
2018,6,2,12,30,935.0,114.0,2.3,32.6,1011.0,925.78,653.77
2018,6,2,12,45,935.0,112.5,2.3,32.8,1002.0,893.14,632.99
2018,6,2,13,0,935.0,111.0,2.3,33.0,993.0,857.56,610.29
2018,6,2,13,15,932.5,110.0,2.3,33.1,976.5,817.67,584.93
2018,6,2,13,30,930.0,109.0,2.3,33.2,960.0,775.27,557.75
2018,6,2,13,45,925.0,108.0,2.3,33.25,936.0,728.82,526.32
2018,6,2,14,0,920.0,107.0,2.3,33.3,912.0,680.44,492.22
2018,6,2,14,15,913.0,106.0,2.4,33.2,881.5,629.15,455.91
2018,6,2,14,30,906.0,105.0,2.5,33.1,851.0,576.54,417.39
2018,6,2,14,45,897.5,102.5,2.55,33.0,814.5,520.89,375.2
2018,6,2,15,0,889.0,100.0,2.6,32.9,778.0,464.58,331.07
2018,6,2,15,15,877.5,98.5,2.6,32.9,737.0,407.52,284.81
2018,6,2,15,30,866.0,97.0,2.6,32.9,696.0,350.59,237.55
2018,6,2,15,45,850.5,94.0,2.7,32.4,650.0,291.85,189.09
2018,6,2,16,0,835.0,91.0,2.8,31.9,604.0,227.41,136.91
2018,6,2,16,15,815.5,88.5,2.8,31.4,555.5,170.5,93.55
2018,6,2,16,30,796.0,86.0,2.8,30.9,507.0,115.71,59.34
2018,6,2,16,45,770.0,82.5,2.8,30.4,456.5,62.45,46.43
2018,6,2,17,0,744.0,79.0,2.8,29.9,406.0,58.74,43.64
2018,6,2,17,15,708.5,74.5,2.6,28.85,354.5,56.79,42.35
2018,6,2,17,30,673.0,70.0,2.4,27.8,303.0,49.93,36.85
2018,6,2,17,45,623.0,64.5,2.2,26.75,253.0,47.2,34.73
2018,6,2,18,0,573.0,59.0,2.0,25.7,203.0,44.38,32.42
2018,6,2,18,15,499.0,52.0,1.85,24.5,157.0,40.14,28.74
2018,6,2,18,30,425.0,45.0,1.7,23.3,111.0,35.82,24.76
2018,6,2,18,45,312.5,35.0,1.55,22.1,74.5,28.55,17.78
2018,6,2,19,0,200.0,25.0,1.4,20.9,38.0,19.77,3.35
2018,6,2,19,15,104.5,13.5,1.45,20.35,20.0,12.28,0.0
2018,6,2,19,30,9.0,2.0,1.5,19.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,1.5,19.25,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,49.0,7.0,2.1,14.2,8.5,0.0,0.0
2018,6,3,5,0,98.0,14.0,2.3,14.5,17.0,32.13,0.0
2018,6,3,5,15,226.5,25.5,2.45,15.0,48.5,97.08,50.5
2018,6,3,5,30,355.0,37.0,2.6,15.5,80.0,166.84,121.09
2018,6,3,5,45,442.0,45.0,2.75,16.05,123.5,229.67,177.23
2018,6,3,6,0,529.0,53.0,2.9,16.6,167.0,301.76,240.2
2018,6,3,6,15,586.5,58.5,2.8,17.35,215.5,365.57,295.15
2018,6,3,6,30,644.0,64.0,2.7,18.1,264.0,434.41,352.08
2018,6,3,6,45,683.5,69.0,2.6,18.85,315.0,494.76,400.15
2018,6,3,7,0,723.0,74.0,2.5,19.6,366.0,559.5,449.46
2018,6,3,7,15,751.0,77.5,2.5,20.45,416.5,616.54,491.14
2018,6,3,7,30,779.0,81.0,2.5,21.3,467.0,673.96,530.54
2018,6,3,7,45,801.0,84.0,2.45,22.2,516.5,726.25,563.99
2018,6,3,8,0,823.0,87.0,2.4,23.1,566.0,777.74,595.89
2018,6,3,8,15,839.0,90.0,2.4,23.8,613.0,815.98,618.59
2018,6,3,8,30,855.0,93.0,2.4,24.5,660.0,859.07,644.27
2018,6,3,8,45,867.5,95.0,2.4,25.2,702.5,895.81,665.16
2018,6,3,9,0,880.0,97.0,2.4,25.9,745.0,930.03,684.11
2018,6,3,9,15,889.0,99.0,2.45,26.55,783.0,958.2,699.49
2018,6,3,9,30,898.0,101.0,2.5,27.2,821.0,983.29,712.83
2018,6,3,9,45,904.0,103.5,2.5,27.8,853.5,1002.72,722.17
2018,6,3,10,0,910.0,106.0,2.5,28.4,886.0,1018.66,729.34
2018,6,3,10,15,916.0,107.0,2.6,28.85,912.5,1029.44,734.76
2018,6,3,10,30,922.0,108.0,2.7,29.3,939.0,1036.56,738.0
2018,6,3,10,45,926.0,108.5,2.75,29.8,958.5,1037.46,736.82
2018,6,3,11,0,930.0,109.0,2.8,30.3,978.0,1034.63,733.47
2018,6,3,11,15,932.5,110.0,2.85,30.65,991.0,1027.09,727.74
2018,6,3,11,30,935.0,111.0,2.9,31.0,1004.0,1015.84,719.83
2018,6,3,11,45,936.5,110.5,2.95,31.35,1009.0,998.58,708.24
2018,6,3,12,0,938.0,110.0,3.0,31.7,1014.0,977.85,694.56
2018,6,3,12,15,922.5,120.0,3.1,31.7,1007.5,948.14,676.52
2018,6,3,12,30,907.0,130.0,3.2,31.7,1001.0,915.73,656.65
2018,6,3,12,45,842.0,170.0,3.3,31.75,972.5,873.49,630.03
2018,6,3,13,0,777.0,210.0,3.4,31.8,944.0,823.65,597.66
2018,6,3,13,15,827.5,174.5,3.45,31.65,943.5,798.31,582.23
2018,6,3,13,30,878.0,139.0,3.5,31.5,943.0,763.33,559.65
2018,6,3,13,45,836.0,158.5,3.55,31.3,908.0,713.63,524.49
2018,6,3,14,0,794.0,178.0,3.6,31.1,873.0,661.72,487.23
2018,6,3,14,15,763.5,186.0,3.6,30.85,836.0,607.32,447.64
2018,6,3,14,30,733.0,194.0,3.6,30.6,799.0,554.53,408.26
2018,6,3,14,45,762.5,168.5,3.65,30.35,773.5,508.04,372.61
2018,6,3,15,0,792.0,143.0,3.7,30.1,748.0,455.07,330.64
2018,6,3,15,15,827.0,119.5,3.7,30.1,721.0,401.64,286.06
2018,6,3,15,30,862.0,96.0,3.7,30.1,694.0,349.25,240.53
2018,6,3,15,45,848.5,93.0,3.75,29.2,649.0,291.32,191.96
2018,6,3,16,0,835.0,90.0,3.8,28.3,604.0,234.24,144.57
2018,6,3,16,15,817.5,87.0,3.8,27.6,556.5,170.43,95.01
2018,6,3,16,30,800.0,84.0,3.8,26.9,509.0,115.34,59.75
2018,6,3,16,45,776.5,80.5,3.75,26.25,459.0,61.91,46.82
2018,6,3,17,0,753.0,77.0,3.7,25.6,409.0,57.21,43.17
2018,6,3,17,15,720.0,72.5,3.65,24.6,358.0,55.21,41.79
2018,6,3,17,30,687.0,68.0,3.6,23.6,307.0,53.12,40.28
2018,6,3,17,45,639.5,62.5,3.5,22.65,257.0,45.67,34.04
2018,6,3,18,0,592.0,57.0,3.4,21.7,207.0,42.78,31.61
2018,6,3,18,15,521.0,50.5,3.35,20.7,161.0,38.88,28.14
2018,6,3,18,30,450.0,44.0,3.3,19.7,115.0,34.91,24.4
2018,6,3,18,45,339.5,34.5,3.2,18.75,77.5,28.05,17.71
2018,6,3,19,0,229.0,25.0,3.1,17.8,40.0,20.97,4.98
2018,6,3,19,15,120.5,13.5,3.1,17.25,21.0,12.28,0.0
2018,6,3,19,30,12.0,2.0,3.1,16.7,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,3.1,16.2,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,4,4,45,61.5,7.5,3.1,12.7,9.5,0.0,0.0
2018,6,4,5,0,123.0,15.0,3.2,12.9,19.0,37.93,0.0
2018,6,4,5,15,255.0,25.5,3.3,13.35,51.0,104.37,55.63
2018,6,4,5,30,387.0,36.0,3.4,13.8,83.0,175.63,128.38
2018,6,4,5,45,473.0,42.5,3.5,14.25,126.5,238.1,185.1
2018,6,4,6,0,559.0,49.0,3.6,14.7,170.0,309.6,248.52
2018,6,4,6,15,614.5,54.5,3.65,15.4,219.0,373.88,304.85
2018,6,4,6,30,670.0,60.0,3.7,16.1,268.0,441.27,361.85
2018,6,4,6,45,708.0,64.0,3.8,16.85,319.0,502.91,412.25
2018,6,4,7,0,746.0,68.0,3.9,17.6,370.0,566.61,462.39
2018,6,4,7,15,774.0,71.0,4.0,18.2,421.0,624.0,506.21
2018,6,4,7,30,802.0,74.0,4.1,18.8,472.0,681.76,547.5
2018,6,4,7,45,822.0,77.0,4.15,19.4,521.5,727.41,578.31
2018,6,4,8,0,842.0,80.0,4.2,20.0,571.0,777.65,611.91
2018,6,4,8,15,858.0,82.5,4.25,20.5,618.0,822.69,641.33
2018,6,4,8,30,874.0,85.0,4.3,21.0,665.0,865.88,669.02
2018,6,4,8,45,886.0,87.5,4.35,21.45,708.5,903.36,692.45
2018,6,4,9,0,898.0,90.0,4.4,21.9,752.0,938.23,713.87
2018,6,4,9,15,903.0,94.5,4.4,22.2,789.5,965.88,730.33
2018,6,4,9,30,908.0,99.0,4.4,22.5,827.0,990.17,744.48
2018,6,4,9,45,909.0,104.5,4.45,22.75,858.5,1008.14,754.79
2018,6,4,10,0,910.0,110.0,4.5,23.0,890.0,1022.38,762.71
2018,6,4,10,15,916.5,111.0,4.55,23.1,917.0,1033.63,769.33
2018,6,4,10,30,923.0,112.0,4.6,23.2,944.0,1041.23,773.64
2018,6,4,10,45,928.0,112.5,4.6,23.3,964.5,1043.11,773.82
2018,6,4,11,0,933.0,113.0,4.6,23.4,985.0,1041.24,771.67
2018,6,4,11,15,937.0,113.0,4.7,23.35,998.5,1034.13,767.56
2018,6,4,11,30,941.0,113.0,4.8,23.3,1012.0,1023.3,761.06
2018,6,4,11,45,943.0,112.0,4.85,23.25,1017.5,1005.95,749.82
2018,6,4,12,0,945.0,111.0,4.9,23.2,1023.0,985.11,736.29
2018,6,4,12,15,944.0,112.0,4.95,23.05,1021.0,960.02,720.17
2018,6,4,12,30,943.0,113.0,5.0,22.9,1019.0,931.74,701.83
2018,6,4,12,45,941.5,112.5,5.1,22.75,1009.5,898.63,680.36
2018,6,4,13,0,940.0,112.0,5.2,22.6,1000.0,862.63,656.69
2018,6,4,13,15,937.5,111.0,5.2,22.45,983.5,822.68,629.43
2018,6,4,13,30,935.0,110.0,5.2,22.3,967.0,780.19,600.17
2018,6,4,13,45,931.0,108.5,5.2,22.1,943.5,733.9,566.51
2018,6,4,14,0,927.0,107.0,5.2,21.9,920.0,685.57,529.89
2018,6,4,14,15,920.5,105.5,5.2,21.7,889.5,633.94,489.84
2018,6,4,14,30,914.0,104.0,5.2,21.5,859.0,580.93,447.59
2018,6,4,14,45,902.5,103.5,5.2,21.25,821.5,525.18,402.08
2018,6,4,15,0,891.0,103.0,5.2,21.0,784.0,469.02,354.88
2018,6,4,15,15,874.0,102.5,5.2,21.0,740.5,410.67,304.47
2018,6,4,15,30,857.0,102.0,5.2,21.0,697.0,353.03,253.68
2018,6,4,15,45,851.0,96.5,5.15,20.3,654.5,295.36,202.76
2018,6,4,16,0,845.0,91.0,5.1,19.6,612.0,237.72,152.48
2018,6,4,16,15,824.0,89.0,5.05,19.15,563.0,173.64,100.75
2018,6,4,16,30,803.0,87.0,5.0,18.7,514.0,118.66,64.24
2018,6,4,16,45,778.5,83.0,4.95,18.2,463.5,64.66,50.82
2018,6,4,17,0,754.0,79.0,4.9,17.7,413.0,58.7,45.93
2018,6,4,17,15,719.0,75.0,4.85,17.15,361.5,57.14,44.82
2018,6,4,17,30,684.0,71.0,4.8,16.6,310.0,50.62,39.28
2018,6,4,17,45,630.5,65.5,4.7,16.0,258.5,47.89,37.0
2018,6,4,18,0,577.0,60.0,4.6,15.4,207.0,45.08,34.52
2018,6,4,18,15,496.0,53.0,4.5,14.9,159.5,40.84,30.6
2018,6,4,18,30,415.0,46.0,4.4,14.4,112.0,36.53,26.41
2018,6,4,18,45,304.5,36.0,4.25,13.9,75.5,29.3,19.24
2018,6,4,19,0,194.0,26.0,4.1,13.4,39.0,20.52,5.76
2018,6,4,19,15,102.0,14.0,4.05,13.15,20.5,12.73,0.0
2018,6,4,19,30,10.0,2.0,4.0,12.9,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.0,12.65,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.6,11.05,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,11.2,18.0,28.54,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.55,49.0,90.36,49.47
2018,6,5,5,30,290.0,45.0,3.9,11.9,80.0,153.65,113.86
2018,6,5,5,45,306.0,53.0,4.0,12.2,105.5,184.84,145.29
2018,6,5,6,0,322.0,61.0,4.1,12.5,131.0,217.8,176.89
2018,6,5,6,15,182.0,87.0,4.1,12.85,128.5,188.64,155.32
2018,6,5,6,30,42.0,113.0,4.1,13.2,126.0,135.41,110.4
2018,6,5,6,45,137.5,132.5,4.1,13.55,186.0,221.92,184.21
2018,6,5,7,0,233.0,152.0,4.1,13.9,246.0,320.05,266.03
2018,6,5,7,15,444.5,136.0,4.1,14.35,346.0,468.84,388.31
2018,6,5,7,30,656.0,120.0,4.1,14.8,446.0,630.81,516.15
2018,6,5,7,45,722.0,115.5,4.1,15.25,508.0,703.61,569.58
2018,6,5,8,0,788.0,111.0,4.1,15.7,570.0,775.61,620.18
2018,6,5,8,15,807.5,113.0,4.05,16.2,617.0,821.66,650.25
2018,6,5,8,30,827.0,115.0,4.0,16.7,664.0,866.11,678.78
2018,6,5,8,45,844.0,116.0,4.0,17.2,708.0,905.34,703.37
2018,6,5,9,0,861.0,117.0,4.0,17.7,752.0,942.28,726.07
2018,6,5,9,15,878.0,115.5,3.95,18.1,792.0,964.58,738.37
2018,6,5,9,30,895.0,114.0,3.9,18.5,832.0,993.3,755.13
2018,6,5,9,45,911.5,110.5,3.9,18.9,867.5,1016.46,768.27
2018,6,5,10,0,928.0,107.0,3.9,19.3,903.0,1036.47,779.3
2018,6,5,10,15,897.5,128.0,3.9,19.6,917.0,1031.82,774.13
2018,6,5,10,30,867.0,149.0,3.9,19.9,931.0,1022.2,765.98
2018,6,5,10,45,847.5,165.5,3.9,20.25,943.5,1027.73,768.04
2018,6,5,11,0,828.0,182.0,3.9,20.6,956.0,1017.28,759.39
2018,6,5,11,15,871.0,159.0,3.95,20.7,983.0,1013.24,756.36
2018,6,5,11,30,914.0,136.0,4.0,20.8,1010.0,1018.98,759.94
2018,6,5,11,45,938.0,121.5,4.05,20.95,1022.5,1010.04,753.57
2018,6,5,12,0,962.0,107.0,4.1,21.1,1035.0,996.93,744.6
2018,6,5,12,15,935.5,123.5,4.2,21.05,1024.5,962.86,722.38
2018,6,5,12,30,909.0,140.0,4.3,21.0,1014.0,926.25,698.4
2018,6,5,12,45,923.0,130.0,4.35,20.95,1010.0,898.7,680.25
2018,6,5,13,0,937.0,120.0,4.4,20.9,1006.0,867.4,659.36
2018,6,5,13,15,934.5,118.5,4.45,20.7,989.0,827.11,632.57
2018,6,5,13,30,932.0,117.0,4.5,20.5,972.0,784.31,603.73
2018,6,5,13,45,909.0,126.0,4.55,20.3,942.0,734.05,567.13
2018,6,5,14,0,886.0,135.0,4.6,20.1,912.0,683.19,528.8
2018,6,5,14,15,900.0,121.5,4.6,19.85,888.0,635.62,492.3
2018,6,5,14,30,914.0,108.0,4.6,19.6,864.0,584.74,452.02
2018,6,5,14,45,906.5,106.0,4.6,19.3,828.0,529.7,407.14
2018,6,5,15,0,899.0,104.0,4.6,19.0,792.0,473.86,360.2
2018,6,5,15,15,887.5,102.0,4.6,19.0,750.5,415.95,309.92
2018,6,5,15,30,876.0,100.0,4.6,19.0,709.0,358.15,258.67
2018,6,5,15,45,862.0,97.0,4.55,18.4,663.5,299.3,206.69
2018,6,5,16,0,848.0,94.0,4.5,17.8,618.0,234.61,150.75
2018,6,5,16,15,830.5,90.0,4.45,17.4,569.0,176.1,103.03
2018,6,5,16,30,813.0,86.0,4.4,17.0,520.0,119.51,64.75
2018,6,5,16,45,788.0,82.5,4.35,16.65,469.0,65.29,51.69
2018,6,5,17,0,763.0,79.0,4.3,16.3,418.0,58.71,46.2
2018,6,5,17,15,727.0,75.0,4.25,15.85,366.0,57.14,45.06
2018,6,5,17,30,691.0,71.0,4.2,15.4,314.0,50.61,39.47
2018,6,5,17,45,640.0,66.0,4.1,14.9,263.0,48.28,37.51
2018,6,5,18,0,589.0,61.0,4.0,14.4,212.0,45.89,35.4
2018,6,5,18,15,510.0,54.0,3.85,13.9,164.5,41.68,31.5
2018,6,5,18,30,431.0,47.0,3.7,13.4,117.0,37.4,27.32
2018,6,5,18,45,319.0,38.0,3.55,12.95,80.0,31.13,20.96
2018,6,5,19,0,207.0,29.0,3.4,12.5,43.0,22.93,7.93
2018,6,5,19,15,109.0,15.5,3.4,12.3,22.5,14.1,0.0
2018,6,5,19,30,11.0,2.0,3.4,12.1,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.45,11.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,4,45,6.0,5.5,3.55,11.65,5.5,0.0,0.0
2018,6,6,5,0,12.0,11.0,3.6,11.8,11.0,12.36,0.0
2018,6,6,5,15,29.0,25.5,3.65,12.05,28.5,36.33,17.89
2018,6,6,5,30,46.0,40.0,3.7,12.3,46.0,59.25,42.3
2018,6,6,5,45,78.5,59.0,3.75,12.5,74.0,94.18,72.94
2018,6,6,6,0,111.0,78.0,3.8,12.7,102.0,132.35,106.53
2018,6,6,6,15,131.0,94.0,3.85,13.0,129.5,164.26,134.72
2018,6,6,6,30,151.0,110.0,3.9,13.3,157.0,198.15,164.09
2018,6,6,6,45,85.0,116.5,3.9,13.6,144.0,172.85,142.4
2018,6,6,7,0,19.0,123.0,3.9,13.9,131.0,125.13,101.0
2018,6,6,7,15,42.0,149.0,3.95,14.2,169.0,174.7,142.56
2018,6,6,7,30,65.0,175.0,4.0,14.5,207.0,219.63,179.52
2018,6,6,7,45,163.0,210.0,4.0,14.8,302.0,345.96,283.28
2018,6,6,8,0,261.0,245.0,4.0,15.1,397.0,481.66,390.6
2018,6,6,8,15,288.5,261.0,4.05,15.5,442.0,530.27,426.63
2018,6,6,8,30,316.0,277.0,4.1,15.9,487.0,579.59,462.94
2018,6,6,8,45,298.0,295.0,4.1,16.35,503.5,590.6,468.58
2018,6,6,9,0,280.0,313.0,4.1,16.8,520.0,599.29,472.63
2018,6,6,9,15,342.0,314.5,4.15,17.1,580.0,663.63,520.58
2018,6,6,9,30,404.0,316.0,4.2,17.4,640.0,743.89,578.6
2018,6,6,9,45,398.0,339.0,4.25,17.7,669.0,765.2,591.5
2018,6,6,10,0,392.0,362.0,4.3,18.0,698.0,770.77,593.76
2018,6,6,10,15,493.5,329.5,4.35,18.2,766.0,851.99,653.1
2018,6,6,10,30,595.0,297.0,4.4,18.4,834.0,919.69,701.72
2018,6,6,10,45,592.0,304.5,4.5,18.65,848.5,919.36,700.25
2018,6,6,11,0,589.0,312.0,4.6,18.9,863.0,915.79,697.07
2018,6,6,11,15,649.0,277.5,4.65,19.0,892.0,932.41,710.12
2018,6,6,11,30,709.0,243.0,4.7,19.1,921.0,943.85,719.01
2018,6,6,11,45,545.0,321.0,4.8,19.25,844.0,845.54,646.0
2018,6,6,12,0,381.0,399.0,4.9,19.4,767.0,742.2,568.22
2018,6,6,12,15,308.0,416.0,4.95,19.4,713.0,677.5,520.1
2018,6,6,12,30,235.0,433.0,5.0,19.4,659.0,614.8,472.65
2018,6,6,12,45,178.5,440.5,5.0,19.4,611.0,555.8,427.89
2018,6,6,13,0,122.0,448.0,5.0,19.4,563.0,505.36,389.05
2018,6,6,13,15,108.5,430.5,5.0,19.3,531.5,469.58,362.41
2018,6,6,13,30,95.0,413.0,5.0,19.2,500.0,433.29,335.17
2018,6,6,13,45,117.0,391.5,5.0,19.15,496.0,422.58,327.81
2018,6,6,14,0,139.0,370.0,5.0,19.1,492.0,408.42,317.55
2018,6,6,14,15,273.5,319.0,5.0,18.95,549.0,432.0,337.29
2018,6,6,14,30,408.0,268.0,5.0,18.8,606.0,442.56,345.47
2018,6,6,14,45,356.5,271.0,4.95,18.6,557.0,393.25,305.95
2018,6,6,15,0,305.0,274.0,4.9,18.4,508.0,352.29,272.94
2018,6,6,15,15,396.5,241.0,4.9,18.4,528.0,335.29,256.5
2018,6,6,15,30,488.0,208.0,4.9,18.4,548.0,311.75,232.95
2018,6,6,15,45,307.5,235.5,4.9,17.9,445.0,258.26,193.42
2018,6,6,16,0,127.0,263.0,4.9,17.4,342.0,225.58,173.46
2018,6,6,16,15,142.0,242.5,4.85,17.0,324.0,200.96,153.48
2018,6,6,16,30,157.0,222.0,4.8,16.6,306.0,174.83,133.61
2018,6,6,16,45,208.0,197.0,4.8,16.2,296.5,145.2,121.02
2018,6,6,17,0,259.0,172.0,4.8,15.8,287.0,120.71,100.43
2018,6,6,17,15,297.0,145.5,4.7,15.35,262.0,105.02,87.23
2018,6,6,17,30,335.0,119.0,4.6,14.9,237.0,83.56,68.7
2018,6,6,17,45,334.0,100.0,4.5,14.4,202.0,71.85,58.53
2018,6,6,18,0,333.0,81.0,4.4,13.9,167.0,59.5,47.59
2018,6,6,18,15,282.5,68.0,4.2,13.55,130.0,50.84,39.68
2018,6,6,18,30,232.0,55.0,4.0,13.2,93.0,41.84,31.27
2018,6,6,18,45,157.5,41.5,3.8,12.8,63.5,33.08,22.7
2018,6,6,19,0,83.0,28.0,3.6,12.4,34.0,22.5,8.33
2018,6,6,19,15,42.5,15.0,3.6,12.3,18.0,13.64,0.0
2018,6,6,19,30,2.0,2.0,3.6,12.2,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.65,12.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,7,4,45,4.0,3.5,3.55,11.2,3.5,0.0,0.0
2018,6,7,5,0,8.0,7.0,3.6,11.3,7.0,7.93,0.0
2018,6,7,5,15,40.5,18.0,3.7,11.6,22.5,33.22,15.73
2018,6,7,5,30,73.0,29.0,3.8,11.9,38.0,58.69,41.34
2018,6,7,5,45,65.0,33.0,3.9,12.2,43.5,63.29,47.24
2018,6,7,6,0,57.0,37.0,4.0,12.5,49.0,62.23,47.52
2018,6,7,6,15,28.5,42.5,4.05,12.95,48.5,52.34,39.57
2018,6,7,6,30,0.0,48.0,4.1,13.4,48.0,42.35,30.83
2018,6,7,6,45,0.0,68.5,4.15,13.85,68.5,60.55,46.29
2018,6,7,7,0,0.0,89.0,4.2,14.3,89.0,79.59,62.2
2018,6,7,7,15,1.5,118.5,4.2,14.75,119.0,108.6,86.27
2018,6,7,7,30,3.0,148.0,4.2,15.2,149.0,137.98,110.23
2018,6,7,7,45,3.5,158.0,4.2,15.65,159.5,147.44,117.44
2018,6,7,8,0,4.0,168.0,4.2,16.1,170.0,156.99,124.67
2018,6,7,8,15,9.0,194.5,4.15,16.5,200.0,186.53,148.19
2018,6,7,8,30,14.0,221.0,4.1,16.9,230.0,216.39,171.62
2018,6,7,8,45,24.0,253.5,4.05,17.35,270.5,256.93,203.33
2018,6,7,9,0,34.0,286.0,4.0,17.8,311.0,312.6,246.28
2018,6,7,9,15,67.5,326.5,4.05,18.15,379.5,385.98,303.05
2018,6,7,9,30,101.0,367.0,4.1,18.5,448.0,460.2,359.18
2018,6,7,9,45,186.5,372.5,4.15,18.9,529.5,564.23,438.14
2018,6,7,10,0,272.0,378.0,4.2,19.3,611.0,669.04,515.3
2018,6,7,10,15,542.0,277.5,4.3,19.5,760.5,846.59,648.8
2018,6,7,10,30,812.0,177.0,4.4,19.7,910.0,1007.42,761.06
2018,6,7,10,45,849.5,161.0,4.55,19.9,942.5,1024.45,771.48
2018,6,7,11,0,887.0,145.0,4.7,20.1,975.0,1026.21,772.73
2018,6,7,11,15,891.5,145.5,4.7,20.2,989.0,1020.18,767.86
2018,6,7,11,30,896.0,146.0,4.7,20.3,1003.0,1010.58,760.74
2018,6,7,11,45,899.5,145.0,4.75,20.35,1009.5,995.14,750.34
2018,6,7,12,0,903.0,144.0,4.8,20.4,1016.0,976.33,737.73
2018,6,7,12,15,903.0,144.0,4.8,20.5,1014.5,951.97,720.82
2018,6,7,12,30,903.0,144.0,4.8,20.6,1013.0,924.57,701.86
2018,6,7,12,45,900.5,143.5,4.8,20.65,1003.0,891.71,679.23
2018,6,7,13,0,898.0,143.0,4.8,20.7,993.0,856.19,654.68
2018,6,7,13,15,896.5,141.5,4.8,20.75,977.5,818.06,628.17
2018,6,7,13,30,895.0,140.0,4.8,20.8,962.0,777.45,599.41
2018,6,7,13,45,892.5,137.5,4.8,20.85,939.5,733.02,566.04
2018,6,7,14,0,890.0,135.0,4.8,20.9,917.0,686.52,530.43
2018,6,7,14,15,884.0,132.0,4.75,20.8,886.5,635.67,490.85
2018,6,7,14,30,878.0,129.0,4.7,20.7,856.0,583.49,449.24
2018,6,7,14,45,870.5,125.5,4.7,20.65,820.5,529.06,404.82
2018,6,7,15,0,863.0,122.0,4.7,20.6,785.0,473.89,358.52
2018,6,7,15,15,850.5,119.5,4.7,20.6,743.5,412.89,306.53
2018,6,7,15,30,838.0,117.0,4.7,20.6,702.0,355.67,256.35
2018,6,7,15,45,824.5,113.0,4.6,20.1,657.0,297.62,205.47
2018,6,7,16,0,811.0,109.0,4.5,19.6,612.0,240.57,156.05
2018,6,7,16,15,794.0,104.0,4.45,19.2,564.0,183.5,109.78
2018,6,7,16,30,777.0,99.0,4.4,18.8,516.0,128.31,72.31
2018,6,7,16,45,752.5,94.5,4.3,18.35,465.5,75.48,60.13
2018,6,7,17,0,728.0,90.0,4.2,17.9,415.0,60.65,47.58
2018,6,7,17,15,691.5,85.0,4.1,17.35,363.5,58.91,46.33
2018,6,7,17,30,655.0,80.0,4.0,16.8,312.0,57.08,44.93
2018,6,7,17,45,605.0,73.5,3.9,16.25,261.5,53.88,42.26
2018,6,7,18,0,555.0,67.0,3.8,15.7,211.0,50.57,39.36
2018,6,7,18,15,479.5,58.5,3.6,15.1,164.0,45.31,34.56
2018,6,7,18,30,404.0,50.0,3.4,14.5,117.0,39.88,29.41
2018,6,7,18,45,295.5,39.5,3.15,13.85,80.0,30.75,20.67
2018,6,7,19,0,187.0,29.0,2.9,13.2,43.0,22.86,9.08
2018,6,7,19,15,98.0,15.5,2.9,12.9,22.5,14.1,0.0
2018,6,7,19,30,9.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.85,12.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,47.5,7.5,2.45,11.05,9.0,0.0,0.0
2018,6,8,5,0,95.0,15.0,2.6,11.4,18.0,32.19,0.0
2018,6,8,5,15,206.0,28.0,2.75,12.0,49.0,93.5,52.07
2018,6,8,5,30,317.0,41.0,2.9,12.6,80.0,157.38,115.93
2018,6,8,5,45,399.5,50.5,3.05,13.15,122.5,217.96,170.31
2018,6,8,6,0,482.0,60.0,3.2,13.7,165.0,287.3,231.47
2018,6,8,6,15,485.5,73.0,3.2,14.25,202.0,330.85,270.83
2018,6,8,6,30,489.0,86.0,3.2,14.8,239.0,373.92,308.07
2018,6,8,6,45,515.5,97.5,3.15,15.35,284.0,428.18,352.63
2018,6,8,7,0,542.0,109.0,3.1,15.9,329.0,483.84,396.65
2018,6,8,7,15,594.5,112.5,3.1,16.5,383.5,549.62,447.45
2018,6,8,7,30,647.0,116.0,3.1,17.1,438.0,618.23,498.77
2018,6,8,7,45,717.0,109.5,3.1,17.75,500.0,691.13,551.38
2018,6,8,8,0,787.0,103.0,3.1,18.4,562.0,764.12,601.21
2018,6,8,8,15,804.5,105.5,3.1,18.95,608.0,808.94,629.79
2018,6,8,8,30,822.0,108.0,3.1,19.5,654.0,852.09,656.88
2018,6,8,8,45,835.5,110.5,3.15,20.1,696.5,889.74,679.89
2018,6,8,9,0,849.0,113.0,3.2,20.7,739.0,916.1,694.94
2018,6,8,9,15,858.5,115.5,3.25,21.25,777.0,944.56,711.54
2018,6,8,9,30,868.0,118.0,3.3,21.8,815.0,970.05,726.03
2018,6,8,9,45,874.5,120.0,3.35,22.3,846.5,988.96,736.23
2018,6,8,10,0,881.0,122.0,3.4,22.8,878.0,1004.51,744.28
2018,6,8,10,15,887.5,123.0,3.45,23.25,904.5,1015.58,749.6
2018,6,8,10,30,894.0,124.0,3.5,23.7,931.0,1023.12,752.71
2018,6,8,10,45,899.0,124.0,3.55,24.15,950.5,1024.56,751.95
2018,6,8,11,0,904.0,124.0,3.6,24.6,970.0,1022.38,748.98
2018,6,8,11,15,907.0,124.5,3.65,25.0,983.0,1015.09,742.96
2018,6,8,11,30,910.0,125.0,3.7,25.4,996.0,1004.21,734.74
2018,6,8,11,45,912.0,124.0,3.75,25.75,1001.0,987.45,722.91
2018,6,8,12,0,914.0,123.0,3.8,26.1,1006.0,967.32,708.98
2018,6,8,12,15,911.5,124.0,3.9,26.2,1003.0,941.7,692.44
2018,6,8,12,30,909.0,125.0,4.0,26.3,1000.0,913.09,673.88
2018,6,8,12,45,904.5,126.5,4.1,26.4,990.0,880.4,652.46
2018,6,8,13,0,900.0,128.0,4.2,26.5,980.0,845.12,629.14
2018,6,8,13,15,897.0,126.0,4.3,26.4,963.0,805.53,603.16
2018,6,8,13,30,894.0,124.0,4.4,26.3,946.0,763.6,575.25
2018,6,8,13,45,889.5,122.5,4.5,26.25,923.0,718.88,543.12
2018,6,8,14,0,885.0,121.0,4.6,26.2,900.0,672.26,508.85
2018,6,8,14,15,879.5,118.5,4.7,25.95,870.5,622.54,471.7
2018,6,8,14,30,874.0,116.0,4.8,25.7,841.0,571.43,432.32
2018,6,8,14,45,867.0,112.5,4.85,25.5,805.5,517.63,389.42
2018,6,8,15,0,860.0,109.0,4.9,25.3,770.0,463.04,344.56
2018,6,8,15,15,848.0,107.0,4.9,25.3,729.5,407.21,297.16
2018,6,8,15,30,836.0,105.0,4.9,25.3,689.0,351.58,248.95
2018,6,8,15,45,824.0,100.5,4.95,24.55,645.0,288.4,195.18
2018,6,8,16,0,812.0,96.0,5.0,23.8,601.0,231.44,146.58
2018,6,8,16,15,797.5,91.5,4.95,23.25,554.5,175.18,101.35
2018,6,8,16,30,783.0,87.0,4.9,22.7,508.0,120.47,64.46
2018,6,8,16,45,761.0,82.5,4.85,22.15,458.5,67.39,43.67
2018,6,8,17,0,739.0,78.0,4.8,21.6,409.0,57.59,44.21
2018,6,8,17,15,709.0,73.5,4.65,20.9,359.5,55.65,42.81
2018,6,8,17,30,679.0,69.0,4.5,20.2,310.0,48.89,37.17
2018,6,8,17,45,637.0,63.0,4.3,19.55,261.0,45.78,34.6
2018,6,8,18,0,595.0,57.0,4.1,18.9,212.0,42.51,31.78
2018,6,8,18,15,524.5,50.0,3.85,18.2,165.5,38.18,27.89
2018,6,8,18,30,454.0,43.0,3.6,17.5,119.0,33.72,23.7
2018,6,8,18,45,341.5,34.5,3.35,16.8,81.0,27.7,17.85
2018,6,8,19,0,229.0,26.0,3.1,16.1,43.0,21.55,8.54
2018,6,8,19,15,122.0,14.0,3.1,15.75,22.5,12.73,0.0
2018,6,8,19,30,15.0,2.0,3.1,15.4,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,3.05,15.0,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,3.0,13.15,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,3.2,13.3,8.0,8.64,0.0
2018,6,9,5,15,6.0,13.5,3.4,13.55,14.0,13.62,3.42
2018,6,9,5,30,5.0,19.0,3.6,13.8,20.0,18.26,9.31
2018,6,9,5,45,2.5,19.5,3.85,14.05,20.0,18.06,9.61
2018,6,9,6,0,0.0,20.0,4.1,14.3,20.0,17.58,9.39
2018,6,9,6,15,0.0,35.5,4.2,14.5,35.5,31.28,21.19
2018,6,9,6,30,0.0,51.0,4.3,14.7,51.0,45.01,32.94
2018,6,9,6,45,29.5,97.0,4.35,14.95,109.0,110.35,88.72
2018,6,9,7,0,59.0,143.0,4.4,15.2,167.0,178.63,146.01
2018,6,9,7,15,52.0,157.0,4.4,15.3,180.0,189.96,154.79
2018,6,9,7,30,45.0,171.0,4.4,15.4,193.0,200.59,162.86
2018,6,9,7,45,46.5,196.0,4.4,15.55,221.0,228.87,185.34
2018,6,9,8,0,48.0,221.0,4.4,15.7,249.0,257.07,207.4
2018,6,9,8,15,64.0,250.0,4.4,15.9,290.5,301.6,242.64
2018,6,9,8,30,80.0,279.0,4.4,16.1,332.0,346.86,277.9
2018,6,9,8,45,160.0,302.0,4.4,16.35,417.0,458.47,365.99
2018,6,9,9,0,240.0,325.0,4.4,16.6,502.0,574.56,454.61
2018,6,9,9,15,289.0,337.0,4.5,17.05,561.0,636.9,500.47
2018,6,9,9,30,338.0,349.0,4.6,17.5,620.0,699.79,546.21
2018,6,9,9,45,362.5,355.0,4.65,17.95,656.5,732.42,568.62
2018,6,9,10,0,387.0,361.0,4.7,18.4,693.0,763.97,590.19
2018,6,9,10,15,456.5,348.5,4.75,18.85,752.0,833.48,639.7
2018,6,9,10,30,526.0,336.0,4.8,19.3,811.0,887.99,677.89
2018,6,9,10,45,574.0,321.5,4.9,19.7,850.0,916.78,697.9
2018,6,9,11,0,622.0,307.0,5.0,20.1,889.0,943.31,716.37
2018,6,9,11,15,588.0,334.0,5.1,20.35,890.0,926.08,702.47
2018,6,9,11,30,554.0,361.0,5.2,20.6,891.0,906.72,687.36
2018,6,9,11,45,606.0,320.5,5.3,20.85,903.5,901.12,685.08
2018,6,9,12,0,658.0,280.0,5.4,21.1,916.0,894.41,681.81
2018,6,9,12,15,452.5,373.0,5.45,21.05,810.0,774.27,591.2
2018,6,9,12,30,247.0,466.0,5.5,21.0,704.0,655.33,500.09
2018,6,9,12,45,383.0,416.5,5.55,21.0,781.5,710.33,544.19
2018,6,9,13,0,519.0,367.0,5.6,21.0,859.0,760.0,582.83
2018,6,9,13,15,631.5,295.5,5.65,20.9,883.5,756.64,583.11
2018,6,9,13,30,744.0,224.0,5.7,20.8,908.0,746.38,577.94
2018,6,9,13,45,686.0,248.0,5.7,20.75,866.5,690.01,534.7
2018,6,9,14,0,628.0,272.0,5.7,20.7,825.0,636.27,493.07
2018,6,9,14,15,557.5,290.0,5.7,20.55,768.5,574.98,445.54
2018,6,9,14,30,487.0,308.0,5.7,20.4,712.0,517.51,400.46
2018,6,9,14,45,498.5,286.5,5.75,20.25,684.5,474.87,366.6
2018,6,9,15,0,510.0,265.0,5.8,20.1,657.0,430.65,330.45
2018,6,9,15,15,506.0,250.0,5.8,20.1,621.5,384.01,291.37
2018,6,9,15,30,502.0,235.0,5.8,20.1,586.0,337.53,251.74
2018,6,9,15,45,482.5,224.0,5.8,19.65,543.5,290.25,212.0
2018,6,9,16,0,463.0,213.0,5.8,19.2,501.0,245.08,174.45
2018,6,9,16,15,486.5,187.0,5.75,18.8,468.5,197.74,134.97
2018,6,9,16,30,510.0,161.0,5.7,18.4,436.0,148.13,98.04
2018,6,9,16,45,511.0,143.5,5.65,18.05,396.0,101.58,74.39
2018,6,9,17,0,512.0,126.0,5.6,17.7,356.0,85.52,69.26
2018,6,9,17,15,472.5,116.0,5.45,17.25,308.5,80.34,65.09
2018,6,9,17,30,433.0,106.0,5.3,16.8,261.0,74.89,60.59
2018,6,9,17,45,415.0,90.5,5.15,16.35,220.0,65.33,52.35
2018,6,9,18,0,397.0,75.0,5.0,15.9,179.0,55.28,43.49
2018,6,9,18,15,362.0,62.5,4.75,15.4,142.0,46.92,35.96
2018,6,9,18,30,327.0,50.0,4.5,14.9,105.0,38.21,27.92
2018,6,9,18,45,247.0,38.5,4.3,14.4,72.5,29.82,19.9
2018,6,9,19,0,167.0,27.0,4.1,13.9,40.0,21.2,8.81
2018,6,9,19,15,90.5,15.5,3.95,13.6,22.0,14.1,0.0
2018,6,9,19,30,14.0,4.0,3.8,13.3,4.0,0.0,0.0
2018,6,9,19,45,7.0,2.0,3.65,13.05,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,10,4,45,28.5,7.0,2.25,10.05,8.0,0.0,0.0
2018,6,10,5,0,57.0,14.0,2.4,10.4,16.0,23.79,0.0
2018,6,10,5,15,145.0,27.0,2.55,11.0,42.5,76.57,42.88
2018,6,10,5,30,233.0,40.0,2.7,11.6,69.0,128.62,94.98
2018,6,10,5,45,315.5,50.5,2.8,12.15,108.5,183.9,144.15
2018,6,10,6,0,398.0,61.0,2.9,12.7,148.0,252.01,203.89
2018,6,10,6,15,420.5,74.5,3.0,13.45,187.0,296.47,243.61
2018,6,10,6,30,443.0,88.0,3.1,14.2,226.0,346.22,286.19
2018,6,10,6,45,496.0,95.5,3.2,14.9,276.0,413.83,341.84
2018,6,10,7,0,549.0,103.0,3.3,15.6,326.0,480.89,395.39
2018,6,10,7,15,587.5,110.0,3.35,16.3,377.0,541.13,441.83
2018,6,10,7,30,626.0,117.0,3.4,17.0,428.0,603.13,488.21
2018,6,10,7,45,690.5,114.5,3.5,17.65,490.5,675.55,541.58
2018,6,10,8,0,755.0,112.0,3.6,18.3,553.0,747.29,591.54
2018,6,10,8,15,788.0,110.5,3.55,18.85,604.0,799.59,625.78
2018,6,10,8,30,821.0,109.0,3.5,19.4,655.0,851.21,658.89
2018,6,10,8,45,835.5,111.5,3.5,19.95,698.0,889.76,682.48
2018,6,10,9,0,850.0,114.0,3.5,20.5,741.0,917.06,698.08
2018,6,10,9,15,862.5,115.5,3.5,20.95,780.0,947.34,715.95
2018,6,10,9,30,875.0,117.0,3.5,21.4,819.0,974.79,731.74
2018,6,10,9,45,885.5,116.5,3.5,21.85,852.0,995.14,742.7
2018,6,10,10,0,896.0,116.0,3.5,22.3,885.0,1012.26,751.56
2018,6,10,10,15,902.5,116.0,3.5,22.65,911.0,1022.55,756.25
2018,6,10,10,30,909.0,116.0,3.5,23.0,937.0,1029.29,758.75
2018,6,10,10,45,913.5,116.0,3.5,23.4,956.5,1030.41,757.55
2018,6,10,11,0,918.0,116.0,3.5,23.8,976.0,1027.87,754.12
2018,6,10,11,15,921.5,116.0,3.55,24.0,989.0,1020.67,748.76
2018,6,10,11,30,925.0,116.0,3.6,24.2,1002.0,1009.83,741.14
2018,6,10,11,45,928.0,114.5,3.6,24.4,1007.5,993.52,729.69
2018,6,10,12,0,931.0,113.0,3.6,24.6,1013.0,973.75,716.09
2018,6,10,12,15,931.0,112.0,3.7,24.7,1010.5,948.38,699.74
2018,6,10,12,30,931.0,111.0,3.8,24.8,1008.0,919.88,681.27
2018,6,10,12,45,929.5,109.5,3.95,24.9,998.0,886.63,659.74
2018,6,10,13,0,928.0,108.0,4.1,25.0,988.0,850.57,636.1
2018,6,10,13,15,925.0,107.0,4.15,24.9,971.5,811.1,609.93
2018,6,10,13,30,922.0,106.0,4.2,24.8,955.0,769.18,581.8
2018,6,10,13,45,917.5,105.0,4.3,24.75,931.5,723.95,549.82
2018,6,10,14,0,913.0,104.0,4.4,24.7,908.0,676.74,514.8
2018,6,10,14,15,906.5,101.5,4.45,24.45,877.5,625.33,476.07
2018,6,10,14,30,900.0,99.0,4.5,24.2,847.0,572.57,435.18
2018,6,10,14,45,892.0,97.0,4.6,24.0,811.5,518.39,391.91
2018,6,10,15,0,884.0,95.0,4.7,23.8,776.0,463.47,346.61
2018,6,10,15,15,872.5,93.5,4.7,23.8,735.5,407.14,298.46
2018,6,10,15,30,861.0,92.0,4.7,23.8,695.0,350.91,249.37
2018,6,10,15,45,848.0,88.5,4.75,23.0,650.5,293.1,199.33
2018,6,10,16,0,835.0,85.0,4.8,22.2,606.0,236.1,150.33
2018,6,10,16,15,819.0,82.0,4.8,21.7,559.0,180.07,104.9
2018,6,10,16,30,803.0,79.0,4.8,21.2,512.0,117.79,61.52
2018,6,10,16,45,780.5,75.0,4.75,20.65,462.5,63.97,39.76
2018,6,10,17,0,758.0,71.0,4.7,20.1,413.0,52.38,39.97
2018,6,10,17,15,727.0,67.5,4.6,19.45,363.0,50.98,39.01
2018,6,10,17,30,696.0,64.0,4.5,18.8,313.0,49.53,37.95
2018,6,10,17,45,653.0,59.0,4.4,18.15,264.0,46.73,35.64
2018,6,10,18,0,610.0,54.0,4.3,17.5,215.0,40.12,29.87
2018,6,10,18,15,545.0,48.5,4.05,16.85,169.5,36.92,26.96
2018,6,10,18,30,480.0,43.0,3.8,16.2,124.0,33.69,23.84
2018,6,10,18,45,378.0,35.0,3.55,15.55,86.0,28.12,18.39
2018,6,10,19,0,276.0,27.0,3.3,14.9,48.0,22.44,9.96
2018,6,10,19,15,154.5,16.0,3.2,14.55,26.0,14.55,0.0
2018,6,10,19,30,33.0,5.0,3.1,14.2,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.95,13.9,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.95,11.6,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.1,11.9,20.0,39.49,0.0
2018,6,11,5,15,255.5,26.0,2.15,12.45,51.5,104.12,58.35
2018,6,11,5,30,382.0,36.0,2.2,13.0,83.0,171.9,125.75
2018,6,11,5,45,464.0,43.0,2.25,13.55,126.0,232.68,180.61
2018,6,11,6,0,546.0,50.0,2.3,14.1,169.0,302.12,241.83
2018,6,11,6,15,599.5,55.0,2.3,14.9,216.5,363.86,295.48
2018,6,11,6,30,653.0,60.0,2.3,15.7,264.0,428.59,349.61
2018,6,11,6,45,690.5,64.0,2.25,16.45,314.0,488.85,398.04
2018,6,11,7,0,728.0,68.0,2.2,17.2,364.0,551.18,446.02
2018,6,11,7,15,755.0,72.0,2.25,18.0,414.5,608.11,488.28
2018,6,11,7,30,782.0,76.0,2.3,18.8,465.0,665.4,528.28
2018,6,11,7,45,803.0,79.0,2.35,19.6,514.0,716.95,562.33
2018,6,11,8,0,824.0,82.0,2.4,20.4,563.0,761.31,590.47
2018,6,11,8,15,840.0,84.5,2.4,21.05,609.5,805.74,618.13
2018,6,11,8,30,856.0,87.0,2.4,21.7,656.0,848.41,644.01
2018,6,11,8,45,868.0,89.5,2.35,22.3,698.5,885.46,665.32
2018,6,11,9,0,880.0,92.0,2.3,22.9,741.0,920.0,684.61
2018,6,11,9,15,881.0,98.5,2.3,23.5,777.0,945.85,698.36
2018,6,11,9,30,882.0,105.0,2.3,24.1,813.0,968.23,709.82
2018,6,11,9,45,879.0,113.0,2.3,24.7,843.0,984.73,717.46
2018,6,11,10,0,876.0,121.0,2.3,25.3,873.0,997.44,722.74
2018,6,11,10,15,883.5,121.5,2.35,25.8,900.0,1009.09,728.26
2018,6,11,10,30,891.0,122.0,2.4,26.3,927.0,1017.26,731.65
2018,6,11,10,45,896.0,123.0,2.4,26.75,947.5,1019.87,731.25
2018,6,11,11,0,901.0,124.0,2.4,27.2,968.0,1018.85,728.72
2018,6,11,11,15,904.0,124.5,2.45,27.55,981.0,1011.74,723.3
2018,6,11,11,30,907.0,125.0,2.5,27.9,994.0,1001.06,715.78
2018,6,11,11,45,909.0,125.0,2.55,28.25,1000.0,985.44,705.23
2018,6,11,12,0,911.0,125.0,2.6,28.6,1006.0,966.45,692.62
2018,6,11,12,15,913.5,123.5,2.7,28.8,1005.5,943.26,678.21
2018,6,11,12,30,916.0,122.0,2.8,29.0,1005.0,916.9,661.69
2018,6,11,12,45,918.0,119.0,2.9,29.25,997.0,885.68,641.78
2018,6,11,13,0,920.0,116.0,3.0,29.5,989.0,851.49,619.78
2018,6,11,13,15,917.5,115.0,3.1,29.55,973.0,812.68,594.99
2018,6,11,13,30,915.0,114.0,3.2,29.6,957.0,771.4,568.26
2018,6,11,13,45,910.5,113.0,3.25,29.65,934.0,726.45,537.02
2018,6,11,14,0,906.0,112.0,3.3,29.7,911.0,679.54,503.11
2018,6,11,14,15,894.0,114.0,3.4,29.6,880.0,628.93,466.04
2018,6,11,14,30,882.0,116.0,3.5,29.5,849.0,577.45,427.19
2018,6,11,14,45,879.5,111.0,3.55,29.4,815.5,524.34,385.87
2018,6,11,15,0,877.0,106.0,3.6,29.3,782.0,469.97,342.23
2018,6,11,15,15,865.5,104.0,3.6,29.3,741.5,413.53,295.58
2018,6,11,15,30,854.0,102.0,3.6,29.3,701.0,357.2,247.96
2018,6,11,15,45,840.0,99.0,3.7,28.8,656.5,299.81,199.58
2018,6,11,16,0,826.0,96.0,3.8,28.3,612.0,236.61,147.17
2018,6,11,16,15,808.0,93.0,3.8,27.8,564.5,180.23,102.73
2018,6,11,16,30,790.0,90.0,3.8,27.3,517.0,125.77,66.51
2018,6,11,16,45,766.0,86.0,3.8,26.8,467.0,72.58,45.2
2018,6,11,17,0,742.0,82.0,3.8,26.3,417.0,60.53,45.81
2018,6,11,17,15,708.0,78.0,3.7,25.45,366.5,59.08,44.9
2018,6,11,17,30,674.0,74.0,3.6,24.6,316.0,52.43,39.49
2018,6,11,17,45,626.5,68.5,3.55,23.8,266.0,49.82,37.44
2018,6,11,18,0,579.0,63.0,3.5,23.0,216.0,47.13,35.21
2018,6,11,18,15,509.0,56.0,3.3,21.9,170.0,43.01,31.62
2018,6,11,18,30,439.0,49.0,3.1,20.8,124.0,38.8,27.75
2018,6,11,18,45,332.5,39.0,2.9,19.75,85.5,31.64,21.01
2018,6,11,19,0,226.0,29.0,2.7,18.7,47.0,22.84,10.33
2018,6,11,19,15,123.5,16.5,2.6,18.1,25.5,15.01,0.0
2018,6,11,19,30,21.0,4.0,2.5,17.5,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.45,16.9,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,12,4,45,70.5,8.0,1.55,13.25,10.5,0.0,0.0
2018,6,12,5,0,141.0,16.0,1.7,13.6,21.0,41.71,0.0
2018,6,12,5,15,273.0,26.0,1.85,14.25,53.5,108.28,60.26
2018,6,12,5,30,405.0,36.0,2.0,14.9,86.0,178.65,129.57
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,240.11,184.75
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,310.28,246.27
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,371.92,299.37
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,440.07,355.45
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,501.92,404.4
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,565.85,452.8
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,622.87,493.77
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,680.18,531.99
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,725.71,560.01
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,775.69,590.4
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,819.68,617.35
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,861.78,642.61
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,899.03,664.15
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,933.71,683.76
