Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,23.11,11.49
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,15.01,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,4.55,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,13.34,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,59.63,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,119.09,78.58
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,177.55,133.1
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,245.6,192.37
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,246.44,197.62
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,241.78,196.06
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,292.79,238.24
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,345.37,280.2
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,436.95,352.42
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,544.27,433.82
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,630.16,496.86
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,718.39,557.59
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,753.82,578.98
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,786.06,598.2
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,765.11,580.04
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,722.0,544.3
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,733.77,549.63
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,741.61,551.83
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,739.1,547.71
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,748.98,551.87
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,796.55,583.21
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,829.17,604.15
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,843.77,612.36
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,855.97,619.11
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,896.57,647.8
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,933.34,673.12
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,898.75,647.81
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,862.99,621.94
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,872.8,631.47
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,870.12,630.61
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,842.14,611.92
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,811.77,591.76
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,772.88,565.62
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,735.07,539.36
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,701.46,517.02
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,662.81,490.35
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,616.62,456.91
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,567.58,420.54
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,516.06,381.18
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,463.91,340.14
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,410.59,296.66
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,357.63,252.4
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,302.7,206.86
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,248.87,161.96
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,196.18,119.36
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,139.41,78.06
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,88.93,51.52
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,62.23,47.48
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,60.34,46.19
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,58.32,44.73
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,54.92,42.02
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,51.36,39.03
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,48.48,36.45
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,47.66,35.4
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,34.51,23.48
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,22.37,10.72
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,13.19,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.73,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,3.07,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,12.12,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,21.3,10.42
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,39.06,26.45
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,56.65,41.68
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,119.7,94.52
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,180.65,145.71
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,185.67,150.28
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,190.54,154.36
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,157.97,126.37
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,104.34,80.62
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,150.79,118.1
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,208.94,163.88
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,182.47,141.88
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,148.83,114.46
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,176.29,135.68
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,214.18,164.54
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,378.75,291.42
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,533.25,404.59
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,692.93,519.86
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,829.8,614.94
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,899.82,660.6
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,960.26,697.7
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,974.55,704.74
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,973.58,702.39
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,977.11,703.61
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,965.36,695.03
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,950.12,684.63
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,931.7,672.22
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,913.96,660.66
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,884.3,641.28
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,858.99,624.67
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,830.19,605.67
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,794.48,582.1
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,756.39,556.81
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,713.65,527.47
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,668.94,495.3
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,621.45,460.55
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,572.64,423.89
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,521.14,384.15
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,468.91,342.66
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,415.19,298.76
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,356.59,250.21
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,301.38,203.88
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,247.17,158.3
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,192.49,114.15
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,139.71,76.26
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,88.75,50.14
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,56.31,41.97
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,54.85,41.03
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,53.3,39.97
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,50.44,37.72
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,47.46,35.26
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,42.61,31.05
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,37.57,26.49
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,30.47,19.89
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,21.99,10.15
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,14.55,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.64,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,9.95,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,55.97,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,118.19,75.98
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,175.28,130.81
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,242.78,190.03
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,291.59,234.01
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,343.12,278.72
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,383.47,312.67
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,422.51,344.07
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,452.6,366.88
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,486.37,391.42
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,578.64,461.09
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,669.96,527.15
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,735.78,571.5
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,807.41,618.97
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,838.89,637.15
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,875.69,659.03
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,906.19,677.34
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,933.96,693.75
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,955.89,705.89
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,974.63,715.95
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,987.55,722.86
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,997.0,727.61
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,996.61,726.2
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,992.38,722.44
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,980.25,714.34
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,953.45,696.68
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,932.23,682.78
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,901.38,662.38
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,878.55,647.07
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,853.41,629.9
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,846.44,627.64
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,829.82,617.4
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,796.22,595.18
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,765.35,574.81
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,713.46,537.51
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,661.41,498.67
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,619.22,467.92
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,573.67,433.58
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,524.95,395.6
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,474.7,354.74
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,419.67,308.52
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,364.65,261.22
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,308.63,213.42
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,246.98,161.04
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,191.01,114.62
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,136.85,74.73
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,84.46,47.31
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,57.06,43.81
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,55.52,42.74
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,49.15,37.42
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,46.47,35.21
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,43.68,32.81
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,39.88,29.37
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,36.0,25.67
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,29.25,19.22
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,22.26,10.33
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,14.1,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,12.87,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,54.49,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,132.07,84.06
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,193.63,144.86
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,266.35,209.16
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,229.43,185.11
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,167.93,136.58
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,152.66,124.05
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,129.05,103.38
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,174.13,140.3
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,220.41,177.31
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,375.81,303.49
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,536.08,427.68
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,693.45,545.9
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,844.37,650.05
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,883.98,673.19
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,921.22,695.2
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,951.07,712.43
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,977.72,727.46
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,998.69,738.31
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,1016.03,746.8
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,1029.89,754.28
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,1040.11,759.49
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,1044.55,760.69
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,1045.22,759.61
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,1040.11,755.88
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,1031.19,749.82
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,1017.07,740.92
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,999.29,729.67
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,975.67,714.59
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,948.71,697.3
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,916.81,676.91
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,881.95,654.37
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,842.91,629.01
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,801.23,601.69
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,756.01,571.77
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,708.62,537.55
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,658.03,499.8
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,605.86,459.79
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,550.76,416.35
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,494.72,370.78
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,436.38,321.68
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,377.94,271.26
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,319.18,220.52
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,261.12,170.25
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,202.61,121.52
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,138.25,73.58
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,82.77,44.68
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,53.84,41.04
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,52.49,40.11
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,51.1,39.1
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,48.77,37.21
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,42.42,31.71
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,38.51,28.17
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,34.49,24.37
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,28.51,18.59
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,22.39,10.16
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,14.55,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,4.55,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,56.73,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,137.38,86.05
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,199.59,149.06
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,272.27,213.67
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,290.05,233.87
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,301.04,246.15
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,298.66,245.36
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,280.71,230.49
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,386.29,315.68
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,488.29,394.99
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,622.68,497.34
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,758.94,593.13
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,802.8,619.72
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,852.03,650.17
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,892.13,673.68
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,929.8,695.2
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,960.19,712.24
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,987.41,727.12
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,1008.81,738.13
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,1026.67,746.89
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,1039.86,753.42
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,1049.31,757.65
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,1052.89,757.99
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,1052.63,756.04
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,1047.03,751.67
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,1037.59,744.98
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,1023.39,735.14
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,1005.5,723.04
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,980.83,707.52
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,952.85,689.83
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,919.98,668.59
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,884.23,645.35
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,845.54,620.6
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,804.19,593.78
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,758.92,563.84
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,711.51,529.82
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,660.37,492.42
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,607.68,452.8
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,552.2,410.01
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,495.84,365.13
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,438.05,317.37
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,380.17,268.32
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,321.36,218.52
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,263.26,169.12
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,204.39,120.99
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,139.71,73.59
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,84.12,45.12
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,55.37,41.67
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,53.69,40.53
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,51.94,39.28
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,49.65,37.49
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,43.26,32.03
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,39.37,28.59
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,35.4,24.89
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,29.01,18.82
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,22.45,9.77
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,14.55,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,4.55,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,55.39,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,134.4,82.21
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,197.23,146.61
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,270.16,211.2
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,282.12,226.64
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,286.64,233.61
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,314.89,258.0
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,346.92,283.95
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,452.27,367.54
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,560.34,450.05
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,651.11,516.55
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,745.4,581.66
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,795.09,612.79
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,851.2,647.97
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,891.66,671.95
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,929.72,694.06
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,960.25,710.92
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,987.56,725.56
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,1008.08,735.96
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,1024.98,744.08
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,1038.48,750.11
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,1048.29,753.87
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,1052.31,754.49
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,1052.51,752.86
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,1047.88,748.77
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,1039.41,742.39
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,1024.22,731.87
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,1005.37,719.15
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,981.23,703.68
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,953.79,686.11
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,920.63,664.92
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,884.67,641.8
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,846.24,616.65
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,805.2,589.59
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,759.36,559.12
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,711.41,524.92
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,660.64,488.22
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,608.32,449.31
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,553.15,407.02
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,497.19,362.79
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,439.51,315.72
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,381.76,267.39
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,322.82,218.06
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,258.37,164.42
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,199.82,117.07
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,143.19,76.43
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,88.1,48.42
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,59.8,45.09
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,57.92,43.85
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,50.99,38.23
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,48.33,36.15
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,45.57,33.88
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,41.81,30.59
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,38.0,27.04
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,31.3,20.65
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,24.42,10.67
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,14.1,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,46.42,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,116.56,69.43
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,179.69,133.33
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,252.86,197.48
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,295.74,236.98
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,339.23,275.27
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,391.81,318.89
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,445.58,361.64
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,517.32,417.02
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,592.95,473.27
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,669.0,527.47
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,746.38,579.43
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,794.21,609.61
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,840.57,638.42
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,872.67,656.5
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,910.06,678.01
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,940.43,695.04
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,967.77,710.01
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,989.06,720.96
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,1006.88,729.73
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,1021.02,737.08
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,1031.58,742.22
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,1035.44,742.78
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,1035.58,741.15
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,1007.87,722.89
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,973.35,700.42
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,923.58,665.45
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,874.5,629.81
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,871.79,629.85
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,863.55,625.85
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,844.39,613.89
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,821.33,599.18
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,796.97,583.78
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,767.84,564.72
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,724.64,534.63
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,679.41,502.52
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,613.94,454.7
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,553.81,410.06
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,524.47,387.68
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,485.76,356.26
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,430.86,311.17
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,378.48,266.47
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,314.07,213.23
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,256.2,164.78
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,199.84,118.91
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,144.83,79.15
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,91.32,51.91
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,64.26,49.02
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,56.84,43.1
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,55.32,42.1
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,52.49,39.9
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,49.55,37.48
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,44.73,33.24
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,39.76,28.65
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,32.25,21.49
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,22.87,9.21
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,14.1,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,37.61,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,97.04,56.14
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,154.32,114.77
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,220.1,172.74
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,261.62,210.84
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,304.66,248.78
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,354.71,290.76
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,405.88,332.04
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,485.49,394.66
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,577.6,464.36
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,641.94,510.36
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,707.84,555.56
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,756.33,586.03
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,803.77,615.02
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,845.73,639.44
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,885.81,662.0
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,907.25,671.91
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,925.07,679.47
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,949.38,691.7
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,963.54,697.21
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,988.17,709.94
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,1009.66,720.5
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,1013.72,720.73
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,1027.38,727.24
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,1021.78,722.59
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,1012.55,715.93
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,997.84,706.45
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,979.7,694.84
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,956.42,680.76
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,930.04,664.62
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,898.57,645.03
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,864.44,623.54
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,823.73,598.31
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,781.32,571.57
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,732.43,537.53
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,680.28,500.57
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,639.61,472.51
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,594.14,439.69
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,540.2,398.94
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,486.18,356.88
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,430.08,311.22
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,374.4,264.81
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,318.4,218.77
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,258.16,169.24
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,202.57,124.37
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,149.15,85.86
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,97.18,58.55
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,70.58,54.63
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,67.91,52.73
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,65.04,50.57
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,60.28,46.69
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,55.25,42.43
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,48.55,36.51
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,41.55,30.1
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,30.72,20.09
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,21.27,7.58
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,13.19,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,24.14,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,62.63,33.64
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,94.8,69.4
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,127.49,98.92
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,198.01,158.67
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,287.86,233.58
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,355.08,288.87
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,428.2,347.27
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,487.27,392.62
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,548.92,438.42
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,609.15,481.59
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,665.18,520.45
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,714.49,553.54
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,763.27,584.73
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,805.45,610.37
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,846.19,634.57
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,882.53,655.97
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,911.19,672.03
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,939.4,687.35
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,964.93,700.77
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,978.77,707.91
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,989.26,713.05
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,981.46,706.36
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,982.06,705.35
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,977.22,701.71
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,968.98,696.0
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,955.48,687.27
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,938.75,676.5
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,917.08,662.65
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,892.36,646.82
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,854.16,622.09
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,822.19,601.42
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,787.92,579.35
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,757.15,559.48
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,713.52,529.35
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,668.5,496.94
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,616.42,458.7
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,564.14,419.62
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,516.43,383.19
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,465.44,342.85
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,411.64,298.57
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,357.56,252.96
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,302.32,206.8
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,248.32,161.46
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,194.51,117.9
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,137.23,76.34
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,86.81,50.3
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,61.95,47.14
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,60.02,45.82
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,57.97,44.34
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,55.67,42.56
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,53.36,40.64
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,45.89,34.07
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,38.95,27.74
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,29.85,19.23
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,20.45,6.42
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,12.73,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,30.06,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,82.2,42.97
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,137.98,101.04
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,200.53,155.53
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,237.0,188.86
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,273.41,220.72
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,345.92,280.54
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,426.39,344.91
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,500.05,401.68
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,572.13,455.52
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,625.38,493.45
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,678.86,529.68
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,726.85,560.74
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,773.89,590.48
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,809.06,611.72
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,846.58,634.37
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,876.66,652.4
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,903.86,668.45
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,919.99,676.64
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,932.6,682.61
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,950.21,692.72
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,964.75,700.82
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,970.13,703.18
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,972.14,703.5
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,967.72,700.05
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,959.91,694.52
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,947.3,686.09
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,931.42,675.6
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,911.62,662.97
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,879.57,642.19
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,854.23,625.66
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,825.68,606.88
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,790.07,583.7
