Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,807.87,617.5
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,851.25,643.38
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,885.69,663.31
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,917.87,681.53
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,945.09,696.56
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,969.5,709.69
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,986.76,718.7
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,993.03,720.72
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,1001.34,724.25
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,1006.17,725.62
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,1002.96,722.54
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,996.22,717.38
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,983.06,708.45
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,966.49,697.41
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,944.72,683.54
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,919.77,667.63
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,889.5,648.34
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,856.37,627.03
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,817.87,602.32
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,777.11,575.28
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,732.66,544.43
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,686.4,511.57
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,636.86,475.88
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,586.11,438.21
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,532.67,397.2
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,478.72,354.51
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,422.75,308.67
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,362.92,258.92
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,305.47,211.15
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,249.1,163.96
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,193.19,118.7
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,139.15,80.08
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,87.27,54.54
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,67.41,52.61
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,64.16,50.18
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,60.71,47.47
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,55.74,43.32
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,50.51,38.76
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,43.17,32.09
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,35.51,24.88
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,24.28,13.5
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,14.25,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,8.19,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,24.38,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,68.76,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,136.33,94.95
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,206.78,160.26
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,217.13,174.12
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,225.29,183.89
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,189.82,155.16
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,131.74,105.53
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,161.79,130.21
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,192.54,154.82
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,239.67,192.53
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,302.12,241.31
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,454.38,361.44
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,620.71,485.75
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,754.12,580.66
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,881.91,664.64
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,923.4,688.64
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,953.09,705.24
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,978.55,719.46
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,1000.94,731.67
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,1016.18,739.98
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,1027.84,746.11
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,1033.25,748.33
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,1034.95,748.3
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,1030.38,745.65
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,1022.07,740.66
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,1008.07,731.88
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,990.46,720.81
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,967.0,706.2
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,940.2,689.37
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,908.03,669.0
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,872.93,646.52
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,834.6,621.34
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,793.65,594.18
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,748.66,563.79
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,701.5,529.57
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,650.7,492.02
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,598.34,452.2
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,543.2,409.13
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,487.16,363.94
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,428.67,315.04
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,370.28,264.98
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,311.4,214.7
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,247.41,160.36
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,189.0,112.37
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,132.73,72.18
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,78.24,46.52
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,59.14,45.75
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,52.46,40.25
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,51.1,39.28
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,48.05,36.74
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,44.93,33.98
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,40.33,29.68
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,35.71,25.07
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,23.52,12.64
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,14.55,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,7.28,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,21.22,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,60.54,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,127.96,88.45
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,197.36,153.45
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,207.0,166.71
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,212.7,174.5
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,181.6,149.32
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,130.09,105.1
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,165.91,134.72
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,202.29,164.04
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,291.4,236.56
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,373.78,301.72
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,575.06,460.32
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,771.79,605.39
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,837.55,648.33
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,909.73,695.7
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,943.72,715.64
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,964.9,726.94
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,988.74,740.44
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,1009.31,751.7
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,1025.89,760.8
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,1038.92,767.64
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,1044.71,769.49
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,1046.77,769.05
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,1041.54,764.44
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,1032.55,757.55
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,1018.84,747.71
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,1001.47,735.59
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,978.61,720.8
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,952.3,703.73
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,920.92,683.24
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,886.42,660.55
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,847.61,635.16
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,806.01,607.6
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,760.59,576.9
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,712.78,542.0
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,661.04,503.59
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,607.62,462.76
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,551.15,418.3
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,493.63,371.53
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,434.16,321.29
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,374.68,269.76
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,314.49,217.8
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,255.03,166.32
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,188.73,111.56
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,130.53,69.72
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,73.89,43.2
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,54.85,42.32
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,53.5,41.4
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,47.62,36.42
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,45.15,34.35
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,42.67,32.11
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,38.31,28.0
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,33.98,23.62
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,22.76,11.72
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,14.55,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,7.28,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,9.16,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,24.63,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,69.96,46.15
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,113.52,87.13
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,165.95,133.13
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,222.41,181.93
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,278.43,229.31
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,337.45,277.75
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,394.82,323.19
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,454.38,368.84
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,508.35,408.76
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,563.35,448.21
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,612.28,481.92
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,675.68,524.82
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,716.77,550.47
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,756.9,574.9
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,811.24,610.46
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,865.44,645.02
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,919.57,678.57
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,967.98,706.3
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,985.01,714.34
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,998.84,720.68
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,1004.21,721.58
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,1006.18,720.51
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,1002.19,715.87
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,994.75,709.24
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,981.41,699.53
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,964.73,687.84
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,940.42,672.08
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,913.32,654.54
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,879.71,632.12
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,844.02,607.69
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,805.58,582.22
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,765.36,555.09
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,719.86,523.7
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,673.37,491.02
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,624.55,456.73
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,575.3,421.14
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,523.49,382.58
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,472.05,343.19
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,418.63,301.09
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,366.37,258.97
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,313.23,216.65
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,261.23,175.16
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,209.96,135.62
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,161.29,102.15
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,114.16,78.5
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,95.98,75.5
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,88.27,69.56
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,80.13,63.08
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,70.42,55.05
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,60.27,46.36
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,47.69,35.28
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,34.62,23.52
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,22.25,10.57
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,10.91,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.64,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,14.42,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,52.13,32.25
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,85.44,63.88
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,134.81,106.71
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,187.17,151.69
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,242.82,198.51
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,301.29,246.43
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,358.5,291.65
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,418.11,337.35
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,473.46,378.53
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,530.33,419.73
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,582.12,455.69
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,649.33,501.51
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,697.12,532.65
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,744.55,562.96
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,806.71,604.59
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,875.47,649.41
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,935.41,686.64
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,986.65,717.14
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,1005.02,726.69
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,1020.02,734.36
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,1027.82,737.11
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,1019.93,729.99
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,1018.25,728.4
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,1012.91,724.52
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,1001.5,717.02
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,986.46,707.26
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,967.3,695.74
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,944.49,681.85
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,917.55,665.33
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,886.95,646.31
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,848.08,621.51
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,806.42,594.63
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,760.82,564.87
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,712.97,531.05
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,661.06,493.4
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,607.7,453.5
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,550.94,409.79
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,493.61,364.16
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,433.95,314.8
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,374.38,264.3
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,309.55,210.17
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,251.18,161.04
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,193.51,114.99
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,133.52,73.28
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,80.09,49.43
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,65.28,50.21
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,63.75,49.24
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,62.2,48.18
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,58.03,44.73
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,53.73,40.98
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,43.54,31.89
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,34.9,23.82
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,23.17,10.72
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,12.73,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.91,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,24.47,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,83.38,53.7
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,135.95,104.36
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,183.52,146.92
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,235.36,192.21
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,262.95,216.18
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,288.97,237.64
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,332.64,272.64
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,377.06,307.12
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,460.86,372.58
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,566.01,451.53
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,648.32,511.19
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,734.29,571.73
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,793.89,610.82
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,847.19,644.5
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,888.1,669.29
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,927.1,692.54
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,959.06,710.99
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,988.42,727.63
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,1004.53,735.84
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,1017.25,742.01
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,1021.87,743.04
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,1022.94,741.97
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,1009.2,732.3
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,1000.83,726.31
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,987.05,716.34
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,969.98,704.37
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,954.88,693.79
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,935.68,680.57
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,912.36,664.44
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,877.62,640.81
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,838.08,614.61
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,796.14,586.65
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,750.55,554.77
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,703.09,520.42
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,653.37,484.3
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,600.14,444.68
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,544.15,401.82
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,487.79,357.35
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,429.32,309.84
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,371.36,261.55
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,312.01,212.24
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,248.94,160.18
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,191.98,115.16
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,138.18,78.43
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,86.08,55.16
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,71.9,55.53
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,69.92,54.23
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,67.9,52.8
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,60.88,46.95
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,54.77,41.66
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,44.58,32.61
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,34.05,22.94
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,21.56,8.85
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,10.01,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,10.41,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,40.81,23.15
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,68.04,50.05
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,104.53,82.26
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,149.85,121.67
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,201.87,165.95
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,256.12,210.94
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,310.19,254.21
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,378.34,306.98
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,431.18,346.33
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,484.98,385.27
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,533.92,419.23
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,583.12,452.45
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,626.77,480.49
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,669.96,507.46
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,709.63,532.41
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,748.54,556.42
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,780.94,575.34
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,826.46,602.36
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,845.82,613.21
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,862.95,622.78
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,873.65,628.26
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,881.84,632.15
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,883.97,632.57
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,883.46,631.34
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,875.46,625.34
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,864.88,617.7
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,867.37,620.48
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,864.59,619.63
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,860.89,618.41
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,849.53,611.96
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,812.37,587.46
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,772.83,561.04
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,729.34,531.08
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,683.82,499.06
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,633.75,463.6
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,582.59,426.33
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,528.68,385.95
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,474.34,343.98
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,417.85,298.93
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,362.25,253.55
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,306.18,208.06
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,252.03,164.13
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,199.16,123.56
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,150.46,91.25
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,103.19,70.15
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,90.49,70.51
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,85.23,66.62
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,79.73,62.38
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,70.24,54.57
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,62.35,47.82
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,47.4,34.75
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,32.0,20.99
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,18.78,6.13
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,5.46,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,15.53,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,58.19,34.0
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,97.95,73.8
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,151.05,120.38
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,208.14,169.85
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,265.92,218.92
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,327.15,269.46
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,383.7,314.41
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,442.68,359.8
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,496.85,400.04
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,566.3,450.21
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,621.45,488.84
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,676.97,526.85
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,721.86,556.12
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,765.96,584.26
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,795.83,602.18
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,823.36,618.42
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,842.24,628.39
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,858.26,636.48
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,877.74,648.29
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,894.79,658.43
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,904.68,663.52
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,911.88,666.93
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,912.79,667.44
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,910.88,666.2
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,901.74,660.13
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,889.86,652.29
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,876.0,643.84
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,859.2,633.33
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,836.34,618.55
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,811.97,602.55
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,778.27,579.5
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,742.65,554.81
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,702.43,526.66
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,660.68,496.82
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,614.5,463.19
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,567.61,428.18
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,518.53,390.62
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,468.51,351.29
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,415.54,308.47
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,363.87,265.85
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,311.93,223.15
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,261.24,181.41
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,209.95,140.63
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,160.48,105.64
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,113.38,82.08
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,97.79,79.03
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,89.73,72.54
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,81.22,65.5
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,70.02,55.88
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,58.31,45.53
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,44.87,33.38
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,30.9,20.49
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,18.8,5.34
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,7.28,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,27.97,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,97.99,58.29
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,162.11,124.04
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,213.72,170.81
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,270.4,220.39
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,300.29,246.31
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,315.37,258.91
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,391.46,319.53
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,459.67,371.92
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,556.53,445.52
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,668.32,526.9
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,735.57,571.29
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,803.91,614.87
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,849.75,641.67
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,893.95,666.89
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,918.48,679.33
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,939.12,689.32
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,952.6,694.54
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,961.68,697.03
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,981.0,707.03
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,997.19,714.95
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,1006.98,719.03
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,1013.33,721.1
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,1010.6,718.03
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,1004.33,712.94
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,992.49,704.97
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,969.53,690.04
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,952.26,678.95
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,924.48,661.11
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,890.5,639.43
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,854.3,615.62
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,815.56,590.47
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,774.64,563.32
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,730.64,533.2
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,684.9,501.2
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,634.44,465.55
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,583.09,428.23
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,529.47,388.16
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,475.56,346.56
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,419.49,301.85
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,364.43,256.9
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,307.86,211.14
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,253.02,166.68
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,199.08,124.84
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,147.87,90.24
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,98.61,68.18
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,84.81,66.47
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,78.74,61.8
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,72.36,56.72
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,63.77,49.54
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,54.82,41.77
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,43.14,31.35
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,31.02,20.17
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,19.26,4.1
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,8.19,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,22.31,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,85.6,48.32
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,143.19,109.25
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,204.63,163.56
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,273.2,222.55
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,337.68,276.76
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,407.01,332.89
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,469.71,381.3
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,535.24,429.91
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,594.58,472.12
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,661.16,517.91
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,714.85,552.84
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,768.1,586.04
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,814.38,613.72
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,859.22,639.86
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,895.74,659.17
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,929.88,676.58
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,956.86,689.82
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,980.9,701.12
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,998.61,708.68
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,1013.03,714.26
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,1019.86,716.04
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,1014.6,710.56
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,1012.15,707.48
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,1006.11,702.29
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,993.12,693.5
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,976.67,682.68
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,951.35,667.32
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,923.19,650.16
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,895.04,633.29
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,858.56,610.62
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,819.49,585.84
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,778.26,559.06
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,733.56,529.19
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,687.2,497.42
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,636.52,462.15
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,585.0,425.19
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,530.6,384.98
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,476.06,343.38
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,419.5,298.73
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,364.03,253.89
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,308.14,209.05
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,254.1,165.66
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,199.76,124.07
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,148.42,89.97
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,98.88,68.25
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,86.96,67.46
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,80.58,62.59
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,73.88,57.29
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,64.95,49.88
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,55.64,41.89
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,43.58,31.26
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,31.06,19.79
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,18.49,1.86
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,6.37,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,38.46,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,118.09,63.67
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,197.93,150.27
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,266.29,211.66
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,342.95,277.81
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,409.68,333.9
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,480.61,390.93
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,543.52,439.13
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,608.15,486.58
